Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
112291,Cossham Street,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.2
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.69
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.76
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.2
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.6
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.93
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.62
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.15
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.84
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
112291,Cossham Street,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.36
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.27
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.77
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.0
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.21
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.67
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.24
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.7
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.47
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.73
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
112291,Cossham Street,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.06
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.92
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.04
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.9
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.9
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.55
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.88
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.71
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.19
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.17
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.47
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
112291,Cossham Street,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.62
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.53
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.72
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.4
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.3
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.58
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.79
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.97
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.96
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.45
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.39
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.48
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
112291,Cossham Street,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.41
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.75
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,58.9
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.6
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.97
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.88
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.06
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.72
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.9
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.62
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.53
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
112291,Cossham Street,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.3
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.55
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.84
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.4
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.39
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.66
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.33
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.3
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.51
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.76
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
112291,Cossham Street,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.09
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.26
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.99
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.6
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.6
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.46
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.24
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.7
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.08
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.48
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
112291,Cossham Street,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.73
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.76
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.13
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.6
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.01
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.93
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.93
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.71
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.73
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
112291,Cossham Street,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.03
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.69
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.0
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.8
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.18
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.25
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.44
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.27
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
112291,Cossham Street,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.72
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.58
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.58
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.9
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.9
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.2
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.24
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.69
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.08
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.65
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.89
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
112291,Cossham Street,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.36
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.64
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.33
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.1
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.0
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.12
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.42
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.24
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.87
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
112291,Cossham Street,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.09
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.0
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.96
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.4
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.48
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
