Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.48
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.96
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.32
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.76
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
112291,Cossham Street,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.92
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.07
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.13
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.9
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.1
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.39
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.9
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.67
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.19
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.6
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
112291,Cossham Street,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.64
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.75
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.02
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.9
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.6
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.82
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.39
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.09
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.93
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.95
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
112291,Cossham Street,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.82
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.16
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.13
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.4
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.6
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.0
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.61
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.09
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.62
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.68
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.88
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
112291,Cossham Street,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.37
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.15
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.12
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.1
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.7
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.14
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.84
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.48
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.6
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.3
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.36
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.29
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
112291,Cossham Street,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.49
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.69
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.52
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.6
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.2
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.4
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.66
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.33
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.15
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.53
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.63
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.17
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.06
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
112291,Cossham Street,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.06
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.87
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.65
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.3
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.7
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.44
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.34
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.98
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.07
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.49
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.98
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
112291,Cossham Street,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.6
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.86
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.57
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.4
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.6
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.99
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.46
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.95
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.67
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.91
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
112291,Cossham Street,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.43
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.38
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.9
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,58.9
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.4
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.2
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.98
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.36
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.46
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.16
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.94
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.65
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.48
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
112291,Cossham Street,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.94
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.55
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.49
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.0
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.2
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.9
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.55
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.52
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.6
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.12
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.38
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.22
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
112291,Cossham Street,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.94
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.35
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.86
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.1
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.1
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.1
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.51
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.92
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.64
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.0
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.58
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.99
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.96
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.02
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
112291,Cossham Street,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.71
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.57
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.39
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.8
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.3
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.2
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.31
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.22
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.99
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,34.2
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.1
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.08
