Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.96
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
112291,Cossham Street,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.57
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.26
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.5
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.7
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.7
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.0
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.03
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.06
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.34
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.4
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.03
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
112291,Cossham Street,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.18
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.21
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.04
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.9
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.7
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.48
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.31
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.09
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.4
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.56
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.35
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.7
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
112291,Cossham Street,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.77
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.0
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.54
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.5
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.7
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.47
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.29
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.05
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.77
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.79
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.57
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
112291,Cossham Street,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.06
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.78
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.16
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.9
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.0
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.4
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.18
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.85
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.89
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.2
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.61
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.33
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.89
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
112291,Cossham Street,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.57
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.17
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.22
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.5
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.1
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.56
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.38
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.5
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.02
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.94
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.49
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.62
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.36
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
112291,Cossham Street,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.96
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.65
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.17
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.3
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.3
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.35
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.99
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.92
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.13
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.94
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
112291,Cossham Street,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.33
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.48
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.32
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.9
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.28
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.49
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.53
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.57
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.16
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.86
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.15
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
112291,Cossham Street,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.07
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.41
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.16
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.3
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.4
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.5
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.11
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.17
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.15
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.54
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.76
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
112291,Cossham Street,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.9
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.74
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.1
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.3
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.4
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.7
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.73
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.28
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.84
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.59
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.96
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
112291,Cossham Street,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.75
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.24
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.34
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.1
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.83
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.56
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.88
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.43
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.42
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
112291,Cossham Street,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.18
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.28
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.09
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.8
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.92
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.03
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.36
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.31
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.05
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
112291,Cossham Street,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.14
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.08
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.18
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.0
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.8
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.72
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
