Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.37
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.48
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.12
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.21
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.95
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.92
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
112291,Cossham Street,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.05
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.99
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.65
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.4
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.2
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.62
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.95
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.45
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.22
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
112291,Cossham Street,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.07
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.28
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.79
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.7
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.81
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.7
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,34.2
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.96
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.95
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
112291,Cossham Street,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.43
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.17
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.81
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.4
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.39
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.83
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.03
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.21
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
112291,Cossham Street,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.23
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.34
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.46
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.66
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.52
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.52
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
112291,Cossham Street,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.5
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.64
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.89
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.06
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
112291,Cossham Street,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.4
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.41
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.53
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.83
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.86
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
112291,Cossham Street,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.84
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.69
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.57
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.2
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.22
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.15
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
112291,Cossham Street,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.23
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.92
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.18
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.04
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.08
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.85
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
112291,Cossham Street,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.13
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.32
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.41
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.59
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.5
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.98
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.39
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
112291,Cossham Street,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.4
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.81
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.22
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.9
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.3
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.53
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.91
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.02
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.39
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,33.8
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.68
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
112291,Cossham Street,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.77
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.32
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.7
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.3
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.12
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,33.7
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
