Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.99
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.21
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
112291,Cossham Street,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.81
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.87
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.2
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.22
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.22
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.73
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.17
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
112291,Cossham Street,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.67
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.96
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.27
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.0
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.08
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.96
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.82
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.9
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,33.4
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.27
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.52
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
112291,Cossham Street,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.83
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.57
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.24
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.8
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.36
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.92
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.83
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,33.2
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.22
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
112291,Cossham Street,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.39
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.82
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.9
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.03
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.49
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.98
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.49
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
112291,Cossham Street,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.11
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.33
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.1
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.97
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.07
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.98
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.8
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.22
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
112291,Cossham Street,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.31
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.18
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.76
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.8
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.67
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.81
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.91
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.6
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.7
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,32.7
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.32
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.82
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
112291,Cossham Street,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.74
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.65
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.69
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.69
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,64.2
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.5
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,32.5
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.82
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
112291,Cossham Street,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.67
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.82
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.54
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.48
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.12
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.91
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.9
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,32.3
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.14
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
112291,Cossham Street,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.31
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.66
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.03
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.78
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.85
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.5
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,32.2
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.06
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.72
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
112291,Cossham Street,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.35
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.35
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.3
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.15
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.18
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.57
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.8
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.2
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.17
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
112291,Cossham Street,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.92
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.66
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.3
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.87
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.75
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.9
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,31.8
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.39
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.66
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
112291,Cossham Street,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.75
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.3
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.22
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.9
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
