Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.33
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.52
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,31.6
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.33
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.48
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
112291,Cossham Street,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.29
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.07
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.3
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.45
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.96
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,31.4
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
112291,Cossham Street,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.39
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.27
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.25
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.14
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.72
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.5
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,31.2
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.84
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
112291,Cossham Street,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.53
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.59
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.75
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.6
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.52
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.17
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.22
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,31.0
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.74
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
112291,Cossham Street,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.99
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.53
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.42
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,56.9
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.9
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.6
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.1
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.85
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.13
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,30.8
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.68
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.69
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
112291,Cossham Street,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.8
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.49
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.09
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.3
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.89
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.37
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.81
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.85
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
112291,Cossham Street,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.07
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.69
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.26
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.51
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.19
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.62
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.95
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.1
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,30.4
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.5
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.31
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
112291,Cossham Street,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.62
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.74
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.06
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.81
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.5
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,30.2
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.83
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
112291,Cossham Street,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.33
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.76
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.67
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.3
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.43
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.76
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.51
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,30.1
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.4
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.47
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
112291,Cossham Street,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.11
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.79
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.51
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.7
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.88
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.55
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.98
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
112291,Cossham Street,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.88
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.22
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.75
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.65
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.54
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.41
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.35
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,70.1
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.1
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,29.7
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.72
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.18
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
112291,Cossham Street,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.67
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.72
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.85
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.9
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.27
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.86
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.07
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.8
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.9
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.0
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.3
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.8
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,29.5
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
