Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.05
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.85
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
112291,Cossham Street,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.05
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.23
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.14
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.4
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.1
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.82
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.74
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.88
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.62
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.7
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.35
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.17
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.94
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
112291,Cossham Street,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.86
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.91
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.24
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.44
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.95
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.78
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,29.2
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.49
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
112291,Cossham Street,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.55
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.84
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.48
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.49
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.18
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.12
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
112291,Cossham Street,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.74
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.12
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.79
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.48
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.01
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.63
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.97
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.2
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
112291,Cossham Street,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.9
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.54
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.84
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,58.8
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.3
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.35
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.72
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,28.8
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.82
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
112291,Cossham Street,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.17
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.04
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.18
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.8
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.2
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.9
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.8
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.51
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,28.6
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
112291,Cossham Street,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.06
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.06
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.68
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.7
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.2
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,28.5
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
112291,Cossham Street,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.45
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.78
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.05
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.5
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.71
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.23
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.88
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,28.4
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.16
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
112291,Cossham Street,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.85
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.85
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.13
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.9
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.62
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.25
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.17
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,28.3
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.73
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.55
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
112291,Cossham Street,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.48
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.63
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.82
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.4
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.4
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.51
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.69
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,28.2
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
112291,Cossham Street,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.72
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.69
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.24
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.27
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.19
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.32
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.22
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,28.1
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.26
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.22
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.75
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
112291,Cossham Street,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.5
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.51
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.28
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
