Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.39
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.77
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.32
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.9
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.09
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.9
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,28.0
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.8
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.72
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.02
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
112291,Cossham Street,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.97
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.33
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.65
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.54
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.57
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.42
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,28.0
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.6
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.26
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
112291,Cossham Street,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.78
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.0
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.62
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.7
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.61
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.67
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.44
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.14
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,27.9
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.26
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.14
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
112291,Cossham Street,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.11
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.96
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.99
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.43
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.86
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.51
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.5
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,27.9
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.77
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.93
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
112291,Cossham Street,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.75
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.72
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.1
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.2
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.4
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.9
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.1
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,27.8
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.75
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.33
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
112291,Cossham Street,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.79
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.66
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.8
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.1
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.59
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.32
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.16
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.84
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.68
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,27.8
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.87
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
112291,Cossham Street,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.94
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.84
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.31
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.9
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.15
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.27
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.06
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,27.8
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.48
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
112291,Cossham Street,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.46
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.41
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.3
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.94
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.9
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.4
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,27.7
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.21
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
112291,Cossham Street,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.09
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.05
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.25
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.18
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,27.7
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
112291,Cossham Street,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.15
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.18
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.93
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,27.7
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
112291,Cossham Street,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.92
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.6
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,27.7
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.03
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
112291,Cossham Street,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.78
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.84
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.56
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,27.8
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
