Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
112291,Cossham Street,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.53
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.35
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,27.8
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
112291,Cossham Street,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.49
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.07
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,27.9
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
112291,Cossham Street,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.06
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.73
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.14
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,27.9
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
112291,Cossham Street,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.49
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.97
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.91
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.8
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.89
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,28.0
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
112291,Cossham Street,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.94
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.48
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.13
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,28.0
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
112291,Cossham Street,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.07
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.62
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,28.1
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.34
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
112291,Cossham Street,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.8
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.45
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.67
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.33
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.22
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,28.2
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
112291,Cossham Street,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.72
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.88
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.2
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.89
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,28.3
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
112291,Cossham Street,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.38
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.44
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.27
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,28.4
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
112291,Cossham Street,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.56
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.29
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.98
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.26
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,28.5
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
112291,Cossham Street,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.49
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.13
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.51
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.97
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,28.6
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
112291,Cossham Street,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.56
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.93
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
