Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.13
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.5
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,28.7
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
112291,Cossham Street,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.99
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.3
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.31
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.0
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.5
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,28.8
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
112291,Cossham Street,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.12
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.31
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
112291,Cossham Street,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.79
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.9
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.6
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
112291,Cossham Street,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.72
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.33
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
112291,Cossham Street,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.32
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.37
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.8
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,29.2
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
112291,Cossham Street,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.69
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.7
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.45
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
112291,Cossham Street,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.83
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.67
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.5
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
112291,Cossham Street,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.47
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.14
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.9
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,29.5
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
112291,Cossham Street,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.84
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.83
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,29.6
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
112291,Cossham Street,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.39
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.81
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,29.7
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
112291,Cossham Street,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.68
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.15
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.89
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.06
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.99
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
