Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.11
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
112291,Cossham Street,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.24
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.92
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.5
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
112291,Cossham Street,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.48
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.78
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.3
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.68
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,30.0
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
112291,Cossham Street,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.63
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.0
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.31
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,30.1
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
112291,Cossham Street,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.25
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.54
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.21
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,30.2
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
112291,Cossham Street,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.55
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.62
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.59
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,30.3
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.89
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
112291,Cossham Street,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.45
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.44
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.26
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.9
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.05
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,30.4
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
112291,Cossham Street,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.97
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.4
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.47
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,30.5
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.34
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
112291,Cossham Street,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.93
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.49
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.4
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.9
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.23
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.45
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
112291,Cossham Street,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.15
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.93
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.4
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.19
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.1
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,30.8
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
112291,Cossham Street,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.41
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.74
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.7
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.9
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.13
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,30.8
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
112291,Cossham Street,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.42
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.85
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.95
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.7
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.9
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,31.0
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.24
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
112291,Cossham Street,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.89
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.06
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,69.6
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.8
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
