Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,31.0
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
112291,Cossham Street,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.94
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.91
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.0
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,67.5
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.5
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.94
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,31.1
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
112291,Cossham Street,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.62
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.63
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,66.2
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.3
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,31.2
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.23
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
112291,Cossham Street,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.42
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.43
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.23
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.4
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.1
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.78
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,34.2
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
112291,Cossham Street,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.07
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.32
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.65
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.3
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.04
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
112291,Cossham Street,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.07
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.5
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.4
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.34
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
112291,Cossham Street,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.95
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.28
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.13
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
112291,Cossham Street,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.62
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.37
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.51
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.22
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.97
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,34.7
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
112291,Cossham Street,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.43
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.07
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.85
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,34.8
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
112291,Cossham Street,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.5
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.68
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.79
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.7
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
112291,Cossham Street,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.69
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.21
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.64
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.29
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
112291,Cossham Street,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.71
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.28
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
