Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
112291,Cossham Street,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.46
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.84
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.25
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,35.2
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
112291,Cossham Street,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.81
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.55
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.44
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.42
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
112291,Cossham Street,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.44
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.82
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.07
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.46
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.11
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
112291,Cossham Street,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.04
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.58
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.87
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.88
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.69
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.95
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
112291,Cossham Street,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.26
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.74
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.42
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.1
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.29
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
112291,Cossham Street,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.62
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.58
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.01
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.5
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.5
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.16
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.36
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.17
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.5
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
112291,Cossham Street,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.85
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.73
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.3
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.6
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.5
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.29
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.8
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,35.7
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.84
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.15
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
112291,Cossham Street,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.45
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.1
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.17
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.5
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.5
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.49
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.8
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.46
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.28
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.62
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.58
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
112291,Cossham Street,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.01
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.47
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.1
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.0
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.55
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.41
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.49
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.39
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.24
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
112291,Cossham Street,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.49
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.81
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.46
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.4
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.09
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.58
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.19
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.14
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.34
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.62
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
112291,Cossham Street,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.47
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.73
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.54
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.4
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.7
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.7
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.48
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.67
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.29
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.89
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.98
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
112291,Cossham Street,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.41
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.79
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.35
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.4
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.0
