Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.89
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.67
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.0
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.13
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.27
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.57
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.94
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
112291,Cossham Street,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.77
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.68
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.2
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.6
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.7
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.3
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.44
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.34
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.77
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.09
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.8
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.1
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.34
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
112291,Cossham Street,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.57
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.73
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.68
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.0
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.2
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.7
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.09
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.45
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.76
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.27
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.68
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.93
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.38
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
112291,Cossham Street,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.67
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.82
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.83
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.6
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.4
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.7
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.41
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.33
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.88
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.16
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.14
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.82
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
112291,Cossham Street,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.22
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.65
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.25
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.8
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.3
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.7
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.99
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.31
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.82
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.46
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.3
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.83
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.42
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
112291,Cossham Street,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.66
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,27.65
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.69
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,67.0
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,112.9
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.83
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.81
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.5
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.75
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.29
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.06
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
112291,Cossham Street,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.13
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.25
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.86
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.3
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.6
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.9
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.98
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.42
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.7
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.07
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.4
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.77
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.35
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.43
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
112291,Cossham Street,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.63
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.24
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.25
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,56.0
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.1
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,104.8
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.6
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.97
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.92
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.6
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.66
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.94
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.36
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.78
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.9
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
112291,Cossham Street,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.8
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.1
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.8
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.9
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.2
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.7
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.1
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.32
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.47
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.19
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.29
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.83
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.87
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
112291,Cossham Street,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.13
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,29.96
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.51
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,73.6
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,121.2
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.6
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.84
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.93
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.62
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.06
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.09
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.69
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.66
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
112291,Cossham Street,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.81
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,28.52
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.46
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,60.7
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.1
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,115.5
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.9
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.53
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.82
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.3
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.99
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.47
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.88
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.51
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
112291,Cossham Street,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.82
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.9
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.69
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.4
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.0
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.6
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.0
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.34
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.36
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.01
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.26
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.39
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.3
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
