Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.81
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.89
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.78
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
112291,Cossham Street,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.3
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.58
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.44
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.3
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.4
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.0
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.6
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.2
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.81
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.22
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.07
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.6
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.08
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.74
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.25
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
112291,Cossham Street,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.5
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,29.4
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.35
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,67.9
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.3
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,118.8
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.9
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.85
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.39
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.65
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.78
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.14
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.28
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.81
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
112291,Cossham Street,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.08
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,30.08
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.34
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,73.0
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.2
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,122.3
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.18
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.99
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.8
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.8
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.63
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.67
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
112291,Cossham Street,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.51
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,30.44
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.27
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,73.7
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.1
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,125.1
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.15
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.27
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.29
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.07
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.67
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.38
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.42
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
112291,Cossham Street,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.99
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,29.74
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.18
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,61.2
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.1
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,121.7
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.0
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.25
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.82
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.67
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.42
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.22
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.64
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.19
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.77
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
112291,Cossham Street,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.32
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,35.29
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.82
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,73.1
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.4
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,143.0
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.1
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.51
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.64
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.46
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.3
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.55
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.36
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.2
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
112291,Cossham Street,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.72
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,30.68
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.6
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,62.0
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.3
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,125.0
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.5
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.34
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.88
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.64
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.73
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.48
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.0
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,35.7
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.64
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.97
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.71
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
112291,Cossham Street,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.69
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,31.98
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.96
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,72.6
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.4
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,130.1
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.2
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.28
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.88
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.09
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.1
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.4
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.51
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.39
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.0
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,35.7
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.37
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.47
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.93
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
112291,Cossham Street,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.71
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,27.19
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.28
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,65.4
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,111.8
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.0
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.67
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.06
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.55
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.03
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.3
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.1
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.89
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.21
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.12
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
112291,Cossham Street,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.09
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.38
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.2
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,66.2
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,107.7
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.7
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.28
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.53
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.17
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.87
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.54
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.4
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.42
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.03
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.84
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
112291,Cossham Street,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.42
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,28.51
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.82
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,69.8
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.3
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,117.1
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.5
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.99
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.02
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.07
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.1
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.23
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.28
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.55
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.85
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.35
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
112291,Cossham Street,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.56
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.74
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,28.26
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.46
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,65.8
