Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,115.8
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,108.4
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.94
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.0
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.56
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.99
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.51
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.12
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.45
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.4
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.18
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
112291,Cossham Street,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.58
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.0
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,29.34
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.62
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,69.2
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,119.8
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,104.3
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.75
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.85
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.37
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.85
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.49
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.3
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.27
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.95
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
112291,Cossham Street,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.68
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.14
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.46
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,64.3
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.4
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,107.5
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.72
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.5
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.98
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.98
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.1
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.7
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.47
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.57
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
112291,Cossham Street,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.05
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.67
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.41
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.4
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.3
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.46
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.63
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.15
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.16
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.94
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.9
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.3
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.7
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.46
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.88
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.65
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
112291,Cossham Street,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.32
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.35
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.61
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.5
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.44
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.57
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.56
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.73
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.22
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.4
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.2
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.19
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.52
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
112291,Cossham Street,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.81
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.2
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.12
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.7
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.05
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.78
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,60.9
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.9
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.96
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.42
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.91
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
112291,Cossham Street,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.62
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.28
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.03
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.4
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.29
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.5
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.12
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.0
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,72.7
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.0
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.92
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.21
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
112291,Cossham Street,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.65
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.28
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.43
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.1
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.21
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.7
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.18
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.97
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.96
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.67
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.63
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.68
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
112291,Cossham Street,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.79
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.5
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.51
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.4
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.77
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.55
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.58
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.21
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.13
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.43
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
112291,Cossham Street,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.35
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.6
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.56
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.0
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.53
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.09
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.03
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.5
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.91
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
112291,Cossham Street,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.89
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.91
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.19
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.0
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.06
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.36
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.22
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
112291,Cossham Street,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.69
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.98
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.65
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.8
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.36
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.07
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.79
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
