Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.95
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.26
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
112291,Cossham Street,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.04
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.64
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.41
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.8
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.89
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.47
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.85
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.85
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
112291,Cossham Street,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.82
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.48
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.66
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.4
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.61
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.0
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.7
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.51
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
112291,Cossham Street,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.39
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.17
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.06
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.45
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.08
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.06
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.83
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.3
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
112291,Cossham Street,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.06
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.43
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.35
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.6
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.45
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
112291,Cossham Street,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.6
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.9
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.11
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.9
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.68
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.96
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.5
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.13
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,35.2
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.96
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
112291,Cossham Street,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.04
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.62
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.46
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.08
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.88
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.99
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.72
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
112291,Cossham Street,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.55
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.57
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.58
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.7
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.8
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.1
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.13
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.08
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.66
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.72
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
112291,Cossham Street,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.66
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.22
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,57.1
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.2
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.19
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.06
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.92
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
112291,Cossham Street,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.15
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.07
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.4
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.67
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.37
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,34.7
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.06
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.81
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
112291,Cossham Street,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.08
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.65
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.9
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.87
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.44
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.36
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.9
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.13
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.43
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
112291,Cossham Street,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.68
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.22
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.1
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.12
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.45
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
112291,Cossham Street,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.54
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.19
