Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.74
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.99
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.64
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.56
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.5
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
112291,Cossham Street,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.75
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.27
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.09
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.3
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.89
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.23
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.53
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
112291,Cossham Street,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.23
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.11
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.74
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.78
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.4
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
112291,Cossham Street,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.77
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.1
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.9
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.1
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.43
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.62
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,33.7
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.5
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
112291,Cossham Street,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.87
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.76
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.23
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.1
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.2
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.82
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.34
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.92
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.61
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,33.5
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.2
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.65
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
112291,Cossham Street,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.09
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.66
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.8
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.6
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.96
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.68
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,33.4
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.14
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
112291,Cossham Street,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.87
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.92
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.1
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.1
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.94
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.11
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,33.2
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.43
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
112291,Cossham Street,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.18
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.67
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.39
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.3
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.3
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.56
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.76
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.93
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
112291,Cossham Street,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.89
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.68
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.12
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.2
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.11
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.07
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.36
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
112291,Cossham Street,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.53
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.21
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.95
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.7
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.21
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.4
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.93
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.16
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,32.6
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.08
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
112291,Cossham Street,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.1
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.66
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.97
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.6
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.48
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.51
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.01
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.51
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,32.3
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
112291,Cossham Street,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.17
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.77
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.34
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.16
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.3
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.91
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
