Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.86
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.4
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.74
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
112291,Cossham Street,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.13
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.23
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.95
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.0
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.7
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.03
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.82
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.74
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.01
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.1
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
112291,Cossham Street,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.68
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.3
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.66
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.4
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.5
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.2
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.15
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.25
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.31
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.7
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,31.8
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.11
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.96
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
112291,Cossham Street,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.26
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.66
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.85
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.0
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.6
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.32
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.17
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,31.7
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.54
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.07
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
112291,Cossham Street,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.15
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.18
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.73
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.7
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.6
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.2
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.39
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,31.4
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.8
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.32
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
112291,Cossham Street,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.79
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.77
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.0
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.7
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.83
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.92
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
112291,Cossham Street,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.32
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.99
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.46
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.0
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.29
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.39
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.3
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,31.2
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.04
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
112291,Cossham Street,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.54
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.63
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.43
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.6
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.52
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.51
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.92
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.5
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,31.0
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.74
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.24
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
112291,Cossham Street,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.09
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.6
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.95
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.7
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.2
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.4
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.78
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.47
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.71
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.4
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,30.9
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.71
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.19
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
112291,Cossham Street,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.19
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.18
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.63
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.8
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.6
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.45
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.46
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.34
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.56
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,30.7
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.76
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.21
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
112291,Cossham Street,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.99
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.07
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.15
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.8
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.4
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.02
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.51
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.89
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.41
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.2
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.6
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,30.5
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.24
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.03
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
112291,Cossham Street,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.08
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.54
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.74
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.4
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.17
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.21
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.85
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.3
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.05
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.14
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.49
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.1
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,30.3
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.9
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.2
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.09
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
112291,Cossham Street,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
