Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.66
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.35
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.22
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.0
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.3
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.75
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.15
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.26
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.7
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.93
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.0
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,30.2
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.9
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
112291,Cossham Street,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.74
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.67
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.48
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.5
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.66
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.36
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.9
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,30.1
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.64
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.72
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
112291,Cossham Street,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.5
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.25
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.87
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.2
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.8
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.64
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.2
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.84
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.63
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,30.0
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.9
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
112291,Cossham Street,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.2
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.81
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.68
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.1
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.9
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.87
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.52
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.43
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.22
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.02
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
112291,Cossham Street,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.09
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.16
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.3
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.3
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.42
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.09
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.8
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.6
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
112291,Cossham Street,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.9
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.2
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.05
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.8
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.8
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.82
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,29.7
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.33
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
112291,Cossham Street,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.24
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.47
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.38
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.1
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.3
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.79
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.03
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.4
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.17
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,29.6
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.42
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.81
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
112291,Cossham Street,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.39
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.73
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.94
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.8
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.1
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.29
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.29
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.41
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,29.6
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.75
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.23
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
112291,Cossham Street,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.58
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.18
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.8
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.4
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.6
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.97
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.38
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.36
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.97
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.13
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,29.5
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.3
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.08
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
112291,Cossham Street,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.61
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.0
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.93
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.92
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.91
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.91
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,29.5
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.16
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
112291,Cossham Street,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.57
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.36
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.93
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.59
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.56
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.72
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
112291,Cossham Street,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.82
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.25
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.9
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.42
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.89
