Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
112291,Cossham Street,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.14
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.79
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.28
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.69
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.1
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.02
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
112291,Cossham Street,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.51
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.45
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.78
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.9
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.51
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.95
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.65
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
112291,Cossham Street,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.48
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.63
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.53
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.19
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.46
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
112291,Cossham Street,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.51
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.69
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.32
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.95
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.91
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.9
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
112291,Cossham Street,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.2
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.94
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.92
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.19
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.85
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.3
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,29.5
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
112291,Cossham Street,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.0
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.44
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.16
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.6
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.4
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,29.5
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
112291,Cossham Street,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.19
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.05
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.88
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.22
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.39
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.5
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,29.6
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
112291,Cossham Street,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.64
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.26
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.32
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.39
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,29.6
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
112291,Cossham Street,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.14
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.59
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.85
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.95
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.3
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,29.7
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
112291,Cossham Street,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.64
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.95
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.44
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.56
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.74
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.59
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
112291,Cossham Street,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.43
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.5
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.73
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.46
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
112291,Cossham Street,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
