Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.82
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.21
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.6
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
112291,Cossham Street,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.86
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.04
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.39
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.38
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.32
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,30.0
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
112291,Cossham Street,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.87
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.72
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.64
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.58
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,30.1
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
112291,Cossham Street,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.06
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.0
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.77
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.7
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,30.2
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
112291,Cossham Street,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.08
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.81
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.47
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.8
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.0
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,30.3
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.43
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
112291,Cossham Street,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.68
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.85
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.18
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.91
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,30.4
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
112291,Cossham Street,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.57
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.49
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.94
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,30.5
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
112291,Cossham Street,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.89
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.81
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.46
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.1
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
112291,Cossham Street,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.75
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.6
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,30.7
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
112291,Cossham Street,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.04
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.26
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,30.8
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
112291,Cossham Street,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.14
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.25
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.84
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.26
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.9
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,30.9
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
112291,Cossham Street,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.57
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
