Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.09
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.98
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,31.0
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
112291,Cossham Street,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.34
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.19
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.33
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,31.1
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
112291,Cossham Street,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.07
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.36
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.66
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.46
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,31.2
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
112291,Cossham Street,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.8
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.25
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.53
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.2
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
112291,Cossham Street,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.83
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.31
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.71
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
112291,Cossham Street,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.91
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.15
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.33
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.82
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,31.6
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
112291,Cossham Street,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.17
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.78
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,31.7
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
112291,Cossham Street,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.71
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,31.8
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
112291,Cossham Street,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.2
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.68
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.47
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
112291,Cossham Street,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.49
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.66
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
112291,Cossham Street,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.41
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.95
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.36
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,32.2
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
112291,Cossham Street,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.55
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.32
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.22
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.07
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,32.3
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
112291,Cossham Street,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
