Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.69
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.53
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,32.4
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
112291,Cossham Street,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.94
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.25
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.18
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.42
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,32.5
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
112291,Cossham Street,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.07
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.01
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.54
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.1
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.46
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,32.6
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
112291,Cossham Street,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.68
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,32.7
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
112291,Cossham Street,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.86
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.57
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.92
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
112291,Cossham Street,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.58
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.65
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.13
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.81
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
112291,Cossham Street,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.77
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.15
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.38
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
112291,Cossham Street,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.56
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.66
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.43
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.35
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.54
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
112291,Cossham Street,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.74
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.42
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.04
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
112291,Cossham Street,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.09
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.62
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.12
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
112291,Cossham Street,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.47
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.17
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.38
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.83
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,30.8
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
112291,Cossham Street,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.05
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.93
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
