Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.41
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,30.8
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
112291,Cossham Street,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.61
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.57
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.1
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.18
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,30.9
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
112291,Cossham Street,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.86
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.99
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.87
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,30.9
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
112291,Cossham Street,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.9
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.83
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.16
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,31.0
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
112291,Cossham Street,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.97
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.13
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.86
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.01
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.56
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,31.0
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
112291,Cossham Street,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.07
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.84
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.79
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.38
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,31.1
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
112291,Cossham Street,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.15
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.73
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.79
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.83
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.67
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,31.1
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
112291,Cossham Street,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.01
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.08
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.52
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.97
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.66
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,31.1
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
112291,Cossham Street,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.67
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.09
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.48
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.05
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.92
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,31.2
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
112291,Cossham Street,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.38
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.9
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.38
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.9
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.28
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.46
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.4
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.31
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.01
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.48
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
112291,Cossham Street,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.49
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.64
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.08
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.54
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.38
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
112291,Cossham Street,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.23
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.32
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.3
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.3
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.4
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.46
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.75
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.39
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.72
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.44
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
112291,Cossham Street,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
