Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.11
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.5
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.48
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.0
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.85
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.44
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.89
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
112291,Cossham Street,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.37
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.03
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.04
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,52.2
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.5
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.03
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.28
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,31.4
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.89
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.88
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.2
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
112291,Cossham Street,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.4
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.32
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.21
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.1
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.99
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.81
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,31.4
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.24
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.04
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
112291,Cossham Street,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.84
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.4
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.65
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.8
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.5
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.2
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.2
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.61
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.32
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.08
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.16
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,31.4
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.32
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.34
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
112291,Cossham Street,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.75
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.56
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.66
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.4
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.3
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.94
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.93
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.13
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.16
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.77
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
112291,Cossham Street,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.75
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.29
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.15
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.16
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.84
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.26
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.67
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.81
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.04
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.82
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
112291,Cossham Street,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.03
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.53
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.99
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.0
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.1
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.25
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.66
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.34
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.35
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.86
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.76
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.83
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.81
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
112291,Cossham Street,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.2
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.81
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.7
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.7
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.52
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.57
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.61
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.07
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.4
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,31.4
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.35
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.27
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.87
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
112291,Cossham Street,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.79
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.45
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.1
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.5
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.2
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.07
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.3
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.0
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.51
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.17
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,31.4
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.58
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.35
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.95
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
112291,Cossham Street,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.71
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.78
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.77
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.9
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.6
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.99
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.6
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.02
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,31.4
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.06
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.47
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
112291,Cossham Street,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.58
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.63
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.57
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.0
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.57
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.19
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.48
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.91
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.24
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,31.4
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.63
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.05
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.02
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
112291,Cossham Street,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.66
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.05
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.64
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.1
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.5
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.07
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.26
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
