Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.64
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.75
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.7
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.15
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.07
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.43
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
112291,Cossham Street,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.41
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.34
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.44
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,61.6
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,103.4
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.73
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.91
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.28
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.02
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.07
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.88
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.94
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
112291,Cossham Street,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.88
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.0
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.5
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.9
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.5
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.72
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.12
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.6
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.59
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.12
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.56
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.85
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.3
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
112291,Cossham Street,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.75
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.06
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.24
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.8
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.8
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.8
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.91
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.03
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.9
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.32
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.47
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.08
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.66
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
112291,Cossham Street,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.0
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.7
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.73
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.3
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.1
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.0
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.35
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.31
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.43
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.13
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.54
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.21
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.74
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.78
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
112291,Cossham Street,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.43
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.93
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.7
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.44
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.13
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.9
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.16
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.55
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.48
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.6
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.26
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.86
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.69
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
112291,Cossham Street,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.57
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.64
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.42
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,60.7
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.6
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.8
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.24
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.21
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.41
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.1
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.8
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.5
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.67
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.42
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
112291,Cossham Street,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.44
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,27.72
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.02
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,71.5
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,113.9
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.8
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.68
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.36
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.86
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.1
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,31.2
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.11
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.83
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
112291,Cossham Street,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.2
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.89
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.37
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.37
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.7
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.7
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.1
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.6
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.5
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.93
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.9
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.36
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.22
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.2
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,31.2
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.02
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.48
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.84
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
112291,Cossham Street,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.09
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.94
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.51
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.2
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.0
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.33
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.47
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.62
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.7
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.7
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.47
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.2
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.7
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,31.1
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.02
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.07
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.79
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
112291,Cossham Street,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.06
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.61
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.78
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.9
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.0
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.55
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.41
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.01
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.2
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.87
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.1
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.6
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,31.1
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.43
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.35
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.23
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
112291,Cossham Street,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.28
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.59
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.34
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.2
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.4
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.0
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.14
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.71
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.97
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.9
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.3
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.99
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.9
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,31.1
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.08
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.54
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.37
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
