Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
112291,Cossham Street,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.59
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.98
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.43
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.0
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.2
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.6
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.23
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.64
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.39
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.5
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.89
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.22
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,31.1
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.91
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.65
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.27
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
112291,Cossham Street,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.87
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.36
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.74
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.9
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.1
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.05
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.38
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.89
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.05
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.05
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.71
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.0
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,31.0
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.78
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.84
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.94
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
112291,Cossham Street,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.39
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.87
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.29
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.2
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.1
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.16
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.87
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.06
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.3
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.8
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.33
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,31.0
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.27
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.41
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.84
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
112291,Cossham Street,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.17
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.29
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.72
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.3
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.5
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.9
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.08
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.27
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.25
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.7
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.2
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.46
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.86
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.73
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.0
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.7
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,30.9
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.06
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.39
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.96
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
112291,Cossham Street,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.95
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.27
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.97
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.7
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.8
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.12
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.17
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.42
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.3
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.0
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.3
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.1
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.51
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.6
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,30.9
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.75
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.12
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.27
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
112291,Cossham Street,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.71
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.37
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.7
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,56.9
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,105.8
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.9
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.33
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.11
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.3
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.8
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.5
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.39
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.26
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,30.8
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.96
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.16
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.01
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
112291,Cossham Street,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.4
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.79
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.36
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.7
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.0
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.9
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.65
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.8
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.75
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.8
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.0
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.92
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,30.7
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.91
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.97
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.36
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
112291,Cossham Street,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.39
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.22
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.74
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.6
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.2
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.91
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.56
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.94
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.86
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.9
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,30.7
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.76
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.1
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.51
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
112291,Cossham Street,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.02
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.25
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.38
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.9
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.8
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.0
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.89
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.48
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.09
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.4
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.5
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.35
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.02
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.3
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,30.7
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.4
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.88
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.07
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
112291,Cossham Street,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.98
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.98
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.86
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,56.8
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,103.2
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.6
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.6
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.99
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.83
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.66
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.6
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.8
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,67.7
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.5
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.24
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.96
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.55
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
112291,Cossham Street,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.52
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.14
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.68
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.6
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.8
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.69
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.02
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.97
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.81
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.57
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,30.5
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.62
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.95
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.56
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
112291,Cossham Street,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.86
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.37
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.18
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.5
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.24
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.01
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
