Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.3
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.96
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.43
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,30.5
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.14
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.03
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
112291,Cossham Street,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.58
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.02
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.55
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.7
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.7
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.73
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.01
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.93
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.82
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,30.4
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.14
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.73
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
112291,Cossham Street,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.08
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.65
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.18
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.9
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.9
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.8
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.01
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.1
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.37
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.61
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,30.3
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.09
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.64
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.16
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
112291,Cossham Street,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.03
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.29
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.03
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.4
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.9
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.3
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.21
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.52
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.51
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,30.3
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.83
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.27
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.53
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
112291,Cossham Street,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.77
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.35
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.94
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.02
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.27
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,30.3
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.2
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.73
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
112291,Cossham Street,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.65
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.73
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.96
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.62
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.07
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.01
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,30.2
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
112291,Cossham Street,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.12
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.05
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.03
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.7
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.3
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.7
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,30.1
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.21
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
112291,Cossham Street,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.01
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.74
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.33
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.91
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.72
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,30.0
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
112291,Cossham Street,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.06
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.27
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.1
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.95
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.24
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,30.0
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.32
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
112291,Cossham Street,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.36
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.92
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.14
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.4
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.86
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.07
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.65
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
112291,Cossham Street,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.29
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.95
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.2
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.0
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.1
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.32
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.79
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.39
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
112291,Cossham Street,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.82
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.78
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.26
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.1
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.58
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.23
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.64
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.02
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
