Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
112291,Cossham Street,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.8
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.38
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.84
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.91
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.68
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.41
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,29.7
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.47
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
112291,Cossham Street,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.55
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.74
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.49
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.7
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.14
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.09
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,29.6
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.04
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
112291,Cossham Street,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.31
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.17
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.31
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.1
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.36
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.79
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,29.5
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.31
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
112291,Cossham Street,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.24
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.52
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.63
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.7
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.26
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.43
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
112291,Cossham Street,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.81
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.18
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.33
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.2
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.88
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.59
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.54
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.53
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
112291,Cossham Street,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.23
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.65
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.43
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.9
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.73
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.99
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.42
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
112291,Cossham Street,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.38
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.42
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.54
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.3
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
112291,Cossham Street,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.52
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.31
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.74
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.38
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.38
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
112291,Cossham Street,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.54
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.18
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.53
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.51
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.84
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.81
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.8
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.18
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
112291,Cossham Street,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.05
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.47
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.88
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.36
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.07
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.43
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.36
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.67
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.79
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.04
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.12
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
112291,Cossham Street,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.12
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.57
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.92
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.84
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.23
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.51
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.97
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.8
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.74
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.31
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
112291,Cossham Street,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.71
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.64
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
