Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.9
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.53
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.69
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.28
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
112291,Cossham Street,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.66
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.16
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.81
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.65
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.34
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,29.2
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
112291,Cossham Street,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.75
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.83
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.39
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.04
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.59
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
112291,Cossham Street,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.12
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.45
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.8
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.11
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.32
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
112291,Cossham Street,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.05
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.54
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.5
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.35
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.29
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.1
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.96
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
112291,Cossham Street,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.35
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.93
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.22
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.81
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.04
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.99
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
112291,Cossham Street,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.28
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.29
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.45
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.55
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.04
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
112291,Cossham Street,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.25
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.84
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.99
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.21
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.8
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.65
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
112291,Cossham Street,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.06
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.77
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.23
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.18
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.0
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.23
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
112291,Cossham Street,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.33
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.26
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.57
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.7
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.85
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.47
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.19
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
112291,Cossham Street,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.15
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.33
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.51
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.1
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.29
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.27
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.59
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.91
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
112291,Cossham Street,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.02
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.52
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.61
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.2
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.3
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.79
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
