Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.57
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
112291,Cossham Street,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.0
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.73
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.66
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.74
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.45
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.9
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
112291,Cossham Street,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.29
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.29
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.45
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.88
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
112291,Cossham Street,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.9
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.76
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.73
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.27
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.08
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.72
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
112291,Cossham Street,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.94
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.18
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.08
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.87
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
112291,Cossham Street,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.63
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.28
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.22
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
112291,Cossham Street,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.82
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.68
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.24
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.1
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.68
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.49
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.62
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.21
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
112291,Cossham Street,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.81
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.84
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.42
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.5
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.4
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
112291,Cossham Street,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.38
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.44
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.73
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.2
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.52
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.39
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
112291,Cossham Street,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.13
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.93
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.96
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.6
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.85
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.33
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
112291,Cossham Street,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.65
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.38
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.69
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.0
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.02
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.26
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.35
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
112291,Cossham Street,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.5
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.49
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.59
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.5
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.28
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.4
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.36
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
112291,Cossham Street,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.35
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.15
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.33
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.2
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
