Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.97
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.2
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
112291,Cossham Street,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.71
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.59
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.16
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.4
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.46
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.4
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.54
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
112291,Cossham Street,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.02
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.62
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.74
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.81
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.5
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.77
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
112291,Cossham Street,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.36
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.39
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.06
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.7
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.7
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.73
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.74
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.66
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.94
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.73
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
112291,Cossham Street,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.32
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.35
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.42
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.0
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.55
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.95
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.13
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.27
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
112291,Cossham Street,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.05
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.41
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.93
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.8
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.95
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.18
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.1
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
112291,Cossham Street,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.09
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.92
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.86
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.38
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.61
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,63.0
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.2
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.56
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
112291,Cossham Street,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.48
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.91
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.81
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.5
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.2
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.55
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.51
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.34
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.8
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.32
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.65
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
112291,Cossham Street,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.74
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.37
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.64
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.5
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.2
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.8
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.22
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.77
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.5
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.25
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.04
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.38
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
112291,Cossham Street,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.78
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.84
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.43
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.0
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.12
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.74
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.18
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
112291,Cossham Street,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.96
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.35
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.47
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.4
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.39
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.88
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.9
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.09
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.35
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.19
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.52
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
112291,Cossham Street,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.05
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.04
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.14
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.91
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.85
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.03
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.23
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.8
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
