Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.88
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.39
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
112291,Cossham Street,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.96
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.2
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.79
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.2
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.08
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.24
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.94
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.21
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.07
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
112291,Cossham Street,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.51
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.53
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.6
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.7
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.75
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.16
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.05
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
112291,Cossham Street,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.91
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.49
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.68
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.9
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.27
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.45
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.14
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.86
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
112291,Cossham Street,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.27
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.56
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.6
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.04
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
112291,Cossham Street,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.21
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.72
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.23
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.32
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.61
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,29.2
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.34
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
112291,Cossham Street,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.92
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.23
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.8
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.93
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
112291,Cossham Street,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.3
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.65
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.98
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.93
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
112291,Cossham Street,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.17
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.49
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.66
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.05
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
112291,Cossham Street,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.77
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.14
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.99
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.84
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
112291,Cossham Street,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.56
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.33
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.82
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.7
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,29.5
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
112291,Cossham Street,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.16
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.75
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.45
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.15
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,29.5
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
112291,Cossham Street,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.87
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.11
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.1
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
