Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.81
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,29.6
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
112291,Cossham Street,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.47
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.83
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.85
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.34
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,29.6
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.44
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
112291,Cossham Street,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.35
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.71
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,29.7
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
112291,Cossham Street,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.86
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.54
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
112291,Cossham Street,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.92
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.45
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
112291,Cossham Street,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.42
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.97
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
112291,Cossham Street,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.16
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.61
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.34
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
112291,Cossham Street,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.48
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.58
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,30.0
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
112291,Cossham Street,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.48
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.68
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.89
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,30.1
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
112291,Cossham Street,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.8
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.64
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.06
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.4
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,30.1
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
112291,Cossham Street,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.49
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.89
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,30.2
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
112291,Cossham Street,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.07
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.15
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.56
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,30.3
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
112291,Cossham Street,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
