Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,31.2
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
112291,Cossham Street,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.66
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.25
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
112291,Cossham Street,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.69
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.36
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
112291,Cossham Street,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.83
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.92
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,31.6
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
112291,Cossham Street,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.33
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.05
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.93
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.7
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.27
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.08
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,33.2
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
112291,Cossham Street,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.25
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.18
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.79
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.58
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,33.3
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
112291,Cossham Street,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.32
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.43
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,33.4
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
112291,Cossham Street,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.5
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.95
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.91
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,33.5
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
112291,Cossham Street,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.78
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.35
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.2
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
112291,Cossham Street,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.74
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.87
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.43
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,33.7
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
112291,Cossham Street,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.68
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.46
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.71
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.64
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,33.8
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
112291,Cossham Street,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.38
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.0
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.46
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.3
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.07
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
