Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
112291,Cossham Street,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.87
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.92
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.96
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.44
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
112291,Cossham Street,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.67
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.47
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.0
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.6
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.22
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.87
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
112291,Cossham Street,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.28
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.09
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.9
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.1
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.44
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.36
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.68
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.19
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.78
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
112291,Cossham Street,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.58
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.56
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.25
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.3
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.07
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.93
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.13
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,34.2
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
112291,Cossham Street,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.17
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.52
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.86
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.92
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.49
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.3
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
112291,Cossham Street,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.9
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.38
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.02
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.73
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.82
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.53
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
112291,Cossham Street,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.22
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.81
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.69
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.6
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.52
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.08
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.79
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.41
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.02
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
112291,Cossham Street,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.44
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.14
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.61
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.93
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.03
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.69
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.41
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.06
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
112291,Cossham Street,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.79
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.36
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.1
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.3
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.49
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.52
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.82
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.12
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.94
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.82
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.32
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
112291,Cossham Street,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.73
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.7
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.18
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.2
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.76
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.03
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.9
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.69
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.16
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.83
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.25
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.77
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
112291,Cossham Street,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.91
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.15
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.56
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,54.9
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.4
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.24
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.32
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.63
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.99
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.37
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.39
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
112291,Cossham Street,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.25
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.61
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.68
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.8
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.24
