Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.59
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.83
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.99
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.01
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.92
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
112291,Cossham Street,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.74
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.67
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.49
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.7
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.63
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.7
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.1
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.81
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.19
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.33
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
112291,Cossham Street,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.13
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.33
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.77
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.33
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.14
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.34
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.08
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.32
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.77
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
112291,Cossham Street,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.78
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.12
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.82
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.9
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.58
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.93
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.97
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.33
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.73
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.34
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.5
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
112291,Cossham Street,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.03
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.04
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.86
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.1
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.38
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.05
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.91
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.29
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.02
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.7
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.91
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.62
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.2
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
112291,Cossham Street,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.56
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.34
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.88
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.6
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.2
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.54
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.3
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.29
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.91
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.5
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.79
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.34
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
112291,Cossham Street,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.08
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.37
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.46
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.3
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.28
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.7
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.68
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.82
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.16
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.1
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.5
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.8
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.34
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
112291,Cossham Street,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.19
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.47
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.58
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.0
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.2
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.5
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.82
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.67
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.1
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.31
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.64
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.07
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.1
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.78
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.82
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.18
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
112291,Cossham Street,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.95
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.02
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.47
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.2
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.4
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.98
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.4
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.13
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.3
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.51
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.4
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.1
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.26
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.02
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.81
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
112291,Cossham Street,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.43
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.27
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.47
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.3
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.7
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.14
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.76
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.3
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.87
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.4
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.99
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.2
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.6
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.6
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.83
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.93
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.14
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
112291,Cossham Street,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.61
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.96
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.69
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.6
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.66
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.04
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.85
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.19
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.84
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.99
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
112291,Cossham Street,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.93
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.45
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.4
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.9
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.2
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.87
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.95
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.15
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.8
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.93
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,69.5
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.8
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
