Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.68
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.07
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.04
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
112291,Cossham Street,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.13
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.5
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.45
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.8
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.7
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,101.9
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.6
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.66
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.82
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.77
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.2
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.49
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.62
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.7
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.86
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.79
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.52
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
112291,Cossham Street,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.67
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.68
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.85
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.5
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.3
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.5
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.76
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.0
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.55
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.97
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.9
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,34.2
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.9
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.66
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.66
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
112291,Cossham Street,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.56
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.88
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.23
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.35
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.21
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,62.8
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.7
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.76
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.86
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.23
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.8
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,34.2
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.6
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.05
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.21
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
112291,Cossham Street,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.48
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.69
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.81
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.0
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.1
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.5
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.4
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.0
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.78
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.25
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.91
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.29
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
112291,Cossham Street,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.75
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.33
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.85
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,61.7
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.3
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.1
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.2
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.87
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.79
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.21
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.5
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.9
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.44
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.86
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.26
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.31
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
112291,Cossham Street,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.15
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,30.56
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.46
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,72.4
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,124.2
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.66
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.65
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.3
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.91
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.79
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.01
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.95
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
112291,Cossham Street,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.5
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.46
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.23
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.8
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.1
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.94
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.2
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.02
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.54
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.96
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.02
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
112291,Cossham Street,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.13
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.15
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.23
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.8
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.4
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.1
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.43
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.27
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.8
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.56
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.43
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.2
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.33
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.29
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.24
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
112291,Cossham Street,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.17
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.31
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.4
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,58.1
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.9
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.2
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.66
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.89
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.78
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.73
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.2
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.82
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.48
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.78
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
112291,Cossham Street,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.82
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.98
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.28
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.5
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.8
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.62
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.45
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.02
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.88
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.53
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,33.8
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.92
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.55
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.39
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
112291,Cossham Street,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.47
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.51
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.54
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.7
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.29
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.31
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.3
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.97
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.53
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.9
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.2
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.2
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,33.8
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.22
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.35
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.95
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
112291,Cossham Street,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.51
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.5
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.88
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.1
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.9
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.4
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
