Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.8
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.64
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.91
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.2
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.17
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.44
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.49
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,33.7
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.41
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.59
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
112291,Cossham Street,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.04
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.68
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.61
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.0
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.6
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.24
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.87
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.37
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.91
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.53
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.1
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.4
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.81
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.5
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
112291,Cossham Street,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.89
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.77
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.38
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.8
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.46
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.63
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.6
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.11
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.3
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.66
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.85
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.75
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
112291,Cossham Street,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.46
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.78
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.43
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.1
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.4
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.9
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.72
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.97
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.04
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.45
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.17
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.47
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.44
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
112291,Cossham Street,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.53
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.36
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.55
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.1
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.6
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.03
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.61
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.19
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.83
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.28
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.74
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
112291,Cossham Street,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.03
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.61
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.96
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.2
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.1
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.4
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.43
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.59
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.34
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.4
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.8
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.62
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
112291,Cossham Street,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.78
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.15
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.37
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.5
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.2
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.95
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.45
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.57
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.55
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
112291,Cossham Street,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.74
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.81
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.09
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.8
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.86
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.54
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.05
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.18
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
112291,Cossham Street,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.03
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.39
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.85
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.7
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.7
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.86
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.24
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.51
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
112291,Cossham Street,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.99
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.81
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.63
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.79
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.04
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.42
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,33.7
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.42
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.33
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
112291,Cossham Street,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.35
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.39
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.91
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.9
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.24
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.09
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.72
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.47
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,33.7
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.14
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.24
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
112291,Cossham Street,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.71
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.25
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.59
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.4
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.52
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.55
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.61
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.27
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,33.7
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
