Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.37
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
112291,Cossham Street,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.37
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.22
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.92
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.24
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.31
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.41
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.62
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
112291,Cossham Street,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.69
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.27
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.34
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.0
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.73
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.74
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
112291,Cossham Street,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.59
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.8
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.04
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.23
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
112291,Cossham Street,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.99
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.42
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.42
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.86
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,33.5
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.19
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
112291,Cossham Street,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.86
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.98
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.63
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.12
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.54
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,33.4
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
112291,Cossham Street,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.38
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.94
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.82
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,33.3
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
112291,Cossham Street,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.81
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.52
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.66
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.7
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.35
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,33.2
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
112291,Cossham Street,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.89
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.02
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.56
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.59
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.88
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
112291,Cossham Street,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.47
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.65
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.0
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.18
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.31
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
112291,Cossham Street,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.13
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.68
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.93
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,32.7
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
112291,Cossham Street,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.2
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.95
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.2
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.92
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,32.6
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.97
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
112291,Cossham Street,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.2
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.03
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
