Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.17
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.76
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,32.4
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
112291,Cossham Street,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.98
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.3
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.3
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.95
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.96
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,32.2
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.65
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
112291,Cossham Street,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.67
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.7
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.94
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.08
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.33
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.58
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
112291,Cossham Street,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.79
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.77
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.71
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.46
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.13
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
112291,Cossham Street,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.84
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.02
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.95
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.84
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.68
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.64
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,31.8
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.2
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
112291,Cossham Street,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.28
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.46
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,59.1
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.9
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.74
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.4
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.28
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,31.6
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.59
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
112291,Cossham Street,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.17
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.94
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.7
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.0
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.72
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,31.4
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.69
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
112291,Cossham Street,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.09
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.59
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.28
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.26
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.16
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.27
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
112291,Cossham Street,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.65
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.16
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.5
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.15
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.54
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,31.1
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.84
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
112291,Cossham Street,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.32
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.07
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.78
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.11
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.15
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,30.9
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.55
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.3
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
112291,Cossham Street,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.55
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.07
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.89
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.82
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.52
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,30.7
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
112291,Cossham Street,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.46
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.54
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.6
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
