Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
112291,Cossham Street,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.29
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.03
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.75
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.86
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,30.4
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.51
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
112291,Cossham Street,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.46
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.29
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.14
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.5
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.73
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,30.2
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
112291,Cossham Street,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.92
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.72
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.81
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.6
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.6
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.24
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.53
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,30.0
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.96
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.03
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.72
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
112291,Cossham Street,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.33
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.0
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.52
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.64
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.84
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.94
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
112291,Cossham Street,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.07
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.69
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.18
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,29.7
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
112291,Cossham Street,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.3
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.81
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.13
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.82
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.68
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,29.6
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
112291,Cossham Street,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.44
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.17
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.11
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.82
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
112291,Cossham Street,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.35
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.36
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.62
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.84
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.1
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
112291,Cossham Street,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.83
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.4
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.38
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.87
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,29.2
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
112291,Cossham Street,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.14
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.96
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.27
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.28
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.05
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
112291,Cossham Street,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.16
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.72
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.03
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.8
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
112291,Cossham Street,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.39
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.46
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.21
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
