Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.1
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.24
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.95
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
112291,Cossham Street,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.32
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.03
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.08
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.1
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.9
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.89
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.73
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,28.8
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.9
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.32
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
112291,Cossham Street,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.5
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.34
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.13
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.1
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.76
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.08
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,28.7
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.68
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.03
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.27
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
112291,Cossham Street,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.72
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.74
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.04
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.49
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,28.6
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.37
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
112291,Cossham Street,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.34
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.01
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.63
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.9
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.0
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.1
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.42
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,28.6
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.1
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
112291,Cossham Street,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.51
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.78
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.57
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.91
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.95
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.0
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.9
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.28
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.77
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,28.6
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.74
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
112291,Cossham Street,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.81
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.44
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.85
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.2
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.2
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.62
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.18
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,28.5
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.51
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.84
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
112291,Cossham Street,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.74
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.21
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.41
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.7
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.86
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.74
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,28.5
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.27
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.56
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
112291,Cossham Street,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.01
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.6
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.4
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.4
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.58
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.49
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,28.5
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.96
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
112291,Cossham Street,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.04
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.08
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.28
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.2
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.5
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,28.5
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.42
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
112291,Cossham Street,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.55
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.77
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.34
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.92
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.91
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.6
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,28.4
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
112291,Cossham Street,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.89
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.18
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.33
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.8
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.98
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.72
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.81
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,28.4
