Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.95
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.53
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
112291,Cossham Street,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.4
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.76
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.1
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.4
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.99
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.06
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.83
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,28.4
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.78
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
112291,Cossham Street,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.94
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.07
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.44
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.8
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.82
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.02
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,28.4
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.16
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.13
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
112291,Cossham Street,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.23
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.28
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.35
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.8
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.25
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.82
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.56
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,28.4
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.03
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
112291,Cossham Street,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.1
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.7
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.99
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.83
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.74
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.2
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,28.4
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.15
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
112291,Cossham Street,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.65
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.39
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.59
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.9
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.4
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.28
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.01
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.63
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,28.4
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.94
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.44
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.73
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
112291,Cossham Street,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.13
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.51
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.52
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.3
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.27
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.65
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,28.4
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
112291,Cossham Street,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.9
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.03
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.66
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.0
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.39
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.72
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,28.4
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.21
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
112291,Cossham Street,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.4
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.62
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.54
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.43
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.72
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,28.4
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.51
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
112291,Cossham Street,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.81
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.6
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.86
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.5
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.47
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.83
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.05
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,28.4
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.39
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.13
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
112291,Cossham Street,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.07
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.05
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.93
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.39
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.34
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,28.4
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
112291,Cossham Street,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.88
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.46
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.6
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.95
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,28.4
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.93
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
112291,Cossham Street,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.53
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.99
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.16
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
