Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.5
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,28.4
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
112291,Cossham Street,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.24
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.47
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.2
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.76
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,28.5
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
112291,Cossham Street,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.31
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.54
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.45
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,28.5
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
112291,Cossham Street,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.63
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.27
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.77
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.18
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,28.6
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
112291,Cossham Street,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.41
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.45
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.63
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.65
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,28.6
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
112291,Cossham Street,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.99
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.48
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.95
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,28.7
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
112291,Cossham Street,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.64
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.04
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.44
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.35
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.48
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,28.8
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
112291,Cossham Street,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.98
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.24
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.2
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.58
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,28.8
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
112291,Cossham Street,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.74
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.09
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.35
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,28.9
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
112291,Cossham Street,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.51
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.72
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.96
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
112291,Cossham Street,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.41
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.63
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.32
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.55
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
112291,Cossham Street,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.25
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.04
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.33
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.44
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
