Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
112291,Cossham Street,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.57
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.91
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
112291,Cossham Street,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.29
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.77
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.46
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,29.2
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
112291,Cossham Street,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.22
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
112291,Cossham Street,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.95
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.4
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.94
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
112291,Cossham Street,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.75
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.66
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.26
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.32
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.8
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
112291,Cossham Street,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.51
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.79
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.58
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.66
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
112291,Cossham Street,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.25
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.4
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,29.5
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.18
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
112291,Cossham Street,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.56
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.32
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.06
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.05
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,29.6
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.34
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
112291,Cossham Street,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.95
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.66
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.31
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.76
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.18
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,29.6
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
112291,Cossham Street,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.77
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.07
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.85
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.94
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,29.7
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
112291,Cossham Street,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.38
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.42
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.42
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.21
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.84
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.39
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
112291,Cossham Street,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.62
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.95
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
