Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.59
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.49
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
112291,Cossham Street,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.18
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.33
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.91
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
112291,Cossham Street,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.76
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.93
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.26
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.5
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,30.0
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
112291,Cossham Street,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.74
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.04
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.98
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,30.1
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
112291,Cossham Street,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.67
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.98
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.98
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.04
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,30.2
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
112291,Cossham Street,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.83
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.5
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.61
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,30.3
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
112291,Cossham Street,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.6
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.93
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,30.3
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.36
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
112291,Cossham Street,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.33
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.43
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,30.4
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
112291,Cossham Street,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.98
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.17
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,30.5
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
112291,Cossham Street,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.48
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.35
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.24
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
112291,Cossham Street,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.83
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.51
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.39
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
112291,Cossham Street,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.2
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.41
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
