Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
112291,Cossham Street,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.22
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.45
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.09
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
112291,Cossham Street,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.86
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.07
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.49
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
112291,Cossham Street,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.37
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.26
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.03
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,34.7
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
112291,Cossham Street,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.93
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.97
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.74
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.9
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,34.8
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
112291,Cossham Street,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.88
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.79
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.43
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.13
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
112291,Cossham Street,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.92
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.79
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.58
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.06
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
112291,Cossham Street,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.7
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.16
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.89
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.83
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.26
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.95
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
112291,Cossham Street,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.35
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.77
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.7
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.77
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.88
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,35.2
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.98
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
112291,Cossham Street,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.02
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.58
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.69
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.09
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.17
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.74
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
112291,Cossham Street,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.37
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.04
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.03
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.33
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.69
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
112291,Cossham Street,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.35
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.58
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.21
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.32
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.85
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.61
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
112291,Cossham Street,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.27
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.23
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.56
