Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.4
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.3
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.38
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.93
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.88
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.55
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.45
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
112291,Cossham Street,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.92
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.31
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.65
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.8
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.15
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.77
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.29
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.85
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.35
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
112291,Cossham Street,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.21
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.49
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.09
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.2
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.38
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.62
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.01
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.58
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.94
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
112291,Cossham Street,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.11
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.89
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.19
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.4
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.9
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.7
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.86
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.19
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.84
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.3
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.98
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,35.7
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.17
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.33
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.5
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
112291,Cossham Street,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.19
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.58
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.0
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.1
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.4
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.6
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.67
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.98
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.93
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.34
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.31
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.37
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.62
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
112291,Cossham Street,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.77
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.07
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.83
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.0
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.0
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.5
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.61
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.87
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.59
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.32
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.6
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.6
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.62
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.63
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
112291,Cossham Street,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.89
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.15
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.64
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.0
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.2
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.0
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.75
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.37
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.29
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.52
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.17
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.81
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
112291,Cossham Street,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.91
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.9
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.95
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.9
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.6
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.7
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.76
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.17
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.01
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.32
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.14
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
112291,Cossham Street,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.98
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.16
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.03
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.4
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.6
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.0
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.7
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.32
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.89
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.49
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.13
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.48
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
112291,Cossham Street,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.44
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.39
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.38
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.1
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.1
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.4
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.28
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.81
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.99
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.63
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.99
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.02
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.95
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
112291,Cossham Street,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.98
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.52
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.91
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,55.6
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.7
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.0
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.54
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.42
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.46
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.31
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.43
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.77
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
112291,Cossham Street,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.79
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.95
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.62
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.7
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.2
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.54
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.31
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.6
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.32
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.48
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.25
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
