Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.76
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.99
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
112291,Cossham Street,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.17
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.34
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,61.7
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.2
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.6
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.0
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.95
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.79
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.9
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.63
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.88
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.76
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
112291,Cossham Street,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.81
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.47
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.88
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.5
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.3
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.6
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.0
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.92
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.07
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.88
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.84
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.76
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.96
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.6
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
112291,Cossham Street,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.06
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.47
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.3
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,52.4
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.1
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.8
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.3
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.07
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.32
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.92
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.69
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.21
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.03
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.01
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.22
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
112291,Cossham Street,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.27
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.7
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.75
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.3
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,107.1
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.6
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.28
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.1
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.55
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.14
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.72
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.69
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.02
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.2
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
112291,Cossham Street,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.46
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.17
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.1
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.4
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.3
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.1
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.95
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.34
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.45
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.73
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.77
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.68
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.5
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.48
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.84
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.48
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
112291,Cossham Street,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.25
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,28.01
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.03
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,61.1
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.6
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,114.5
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.5
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.39
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.43
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.67
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.7
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.78
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.07
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.7
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,35.7
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.98
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.76
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.1
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
112291,Cossham Street,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.49
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.66
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.59
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.7
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.9
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,109.3
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.8
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.84
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.3
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.34
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.0
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.8
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.91
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.38
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.0
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.81
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.76
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.02
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
112291,Cossham Street,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.68
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,35.55
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.65
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,75.9
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.0
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,145.2
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.6
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.84
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.61
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.74
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.43
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.0
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.0
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.27
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.93
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.67
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.0
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
112291,Cossham Street,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.29
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.92
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.34
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.3
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,105.8
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.1
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.96
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.15
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.34
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.18
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.98
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.8
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.4
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.05
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.88
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.58
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
112291,Cossham Street,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.43
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.93
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.64
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.0
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.7
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.9
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.95
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.03
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.33
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.12
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.69
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.5
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.29
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.51
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.8
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
112291,Cossham Street,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.55
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.01
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.75
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.3
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.6
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.5
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.95
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.1
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.2
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.63
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.07
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.84
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.4
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.69
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.42
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.65
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
112291,Cossham Street,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
