Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.5
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.72
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.71
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.7
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.67
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.53
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.86
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.7
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.81
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.03
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.31
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.2
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.0
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.17
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.9
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.79
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
112291,Cossham Street,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.6
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.13
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.89
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.3
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.4
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.31
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.34
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.37
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.47
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.92
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.69
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.4
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,35.2
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.66
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.23
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.85
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
112291,Cossham Street,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.97
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.67
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.84
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.7
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.2
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.4
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.96
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.69
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.16
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.3
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.13
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.58
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.65
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
112291,Cossham Street,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.7
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.31
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.2
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.8
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.2
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.0
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.09
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.18
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.77
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.9
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.01
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.76
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.57
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.2
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
112291,Cossham Street,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.71
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.44
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.25
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.8
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.0
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.9
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.44
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.84
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.8
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.5
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.65
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.2
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.19
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
112291,Cossham Street,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.85
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.9
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.65
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.4
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.3
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.2
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.93
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.71
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,55.7
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.9
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.3
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.55
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.1
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.73
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.76
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.84
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
112291,Cossham Street,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.11
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.92
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.77
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.5
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.8
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.0
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.96
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.02
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,60.4
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.8
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.5
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.45
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.78
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
112291,Cossham Street,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.63
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.67
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.71
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.3
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.1
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.77
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.08
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.62
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,57.8
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.2
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.7
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.0
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.24
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.91
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.02
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.39
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
112291,Cossham Street,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.2
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.69
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.1
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.5
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.16
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.95
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.06
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.4
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.4
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.68
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.44
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.56
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.13
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.06
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
112291,Cossham Street,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.31
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.88
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.4
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.0
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.0
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.3
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.86
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.82
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.31
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.2
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.3
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.91
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.45
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.14
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.79
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.6
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.08
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
112291,Cossham Street,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.93
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.09
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.87
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.6
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.9
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.0
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.4
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.61
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.5
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.1
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.79
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.7
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.69
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.19
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.47
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
112291,Cossham Street,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.78
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.75
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.62
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.7
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.18
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.22
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.34
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.69
