Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.9
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.76
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.04
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
112291,Cossham Street,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.32
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.87
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.5
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.1
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.15
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.11
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.36
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.88
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.5
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.44
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.9
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
112291,Cossham Street,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.12
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.25
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.68
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.3
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.2
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.54
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.15
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.64
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.38
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.14
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.02
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.92
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
112291,Cossham Street,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.17
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.45
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.03
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,51.5
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.0
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.5
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.03
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.8
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.67
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.74
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.36
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
112291,Cossham Street,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.33
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.2
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.76
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.6
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.21
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.42
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.91
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.52
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.8
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.48
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
112291,Cossham Street,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.15
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.82
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.91
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.86
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.29
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.09
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.27
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
112291,Cossham Street,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.27
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.63
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.85
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.0
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.61
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.07
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.38
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.71
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.58
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
112291,Cossham Street,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.69
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.09
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.05
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.5
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.37
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.35
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.86
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.34
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.15
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
112291,Cossham Street,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.08
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.31
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.04
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.0
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.82
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.23
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.96
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.43
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.84
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
112291,Cossham Street,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.56
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.3
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.47
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.8
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.7
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.9
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.81
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
112291,Cossham Street,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.4
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.41
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.92
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.9
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.25
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.7
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,34.8
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
112291,Cossham Street,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.42
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.82
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.97
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.4
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.29
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.61
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,34.7
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.28
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
112291,Cossham Street,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
