Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.47
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.98
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.02
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.68
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.73
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.94
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
112291,Cossham Street,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.51
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.9
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.62
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.27
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.05
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
112291,Cossham Street,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.14
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.93
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.31
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,57.1
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.0
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.9
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.61
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.68
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.84
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
112291,Cossham Street,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.27
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.79
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.0
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.8
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.44
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,34.2
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.53
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
112291,Cossham Street,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.74
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.42
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.58
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.66
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.15
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
112291,Cossham Street,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.25
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.41
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.37
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.77
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,33.8
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.76
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
112291,Cossham Street,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.89
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.29
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.01
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.75
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,33.7
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
112291,Cossham Street,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.06
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.34
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.9
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.74
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.05
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,33.5
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
112291,Cossham Street,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.45
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.93
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.43
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,33.4
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.91
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
112291,Cossham Street,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.24
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.57
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.73
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.9
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.91
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.05
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,33.2
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.32
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
112291,Cossham Street,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.23
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.47
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.7
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.6
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
112291,Cossham Street,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.8
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.73
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.06
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.1
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
