Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.85
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
112291,Cossham Street,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.0
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.69
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.9
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.9
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.02
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,32.6
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
112291,Cossham Street,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.17
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.1
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.53
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,32.5
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
112291,Cossham Street,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.81
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.25
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.08
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.9
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.64
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.71
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.83
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.45
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,32.3
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.09
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
112291,Cossham Street,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.45
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.29
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.58
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.5
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.05
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
112291,Cossham Street,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.49
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.06
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.68
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.7
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.02
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.84
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,31.9
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.77
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
112291,Cossham Street,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.95
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.9
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.31
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.7
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.11
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.52
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,31.7
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.37
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
112291,Cossham Street,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.88
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.21
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.2
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.94
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.35
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
112291,Cossham Street,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.81
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.74
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.32
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.1
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.1
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.61
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.12
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,31.4
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.4
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
112291,Cossham Street,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.89
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.21
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,66.4
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.4
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.6
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.76
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.52
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.43
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.85
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,31.2
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.46
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.19
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
112291,Cossham Street,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.65
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.52
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.3
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,55.9
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.1
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.8
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.98
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.42
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,31.0
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.83
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
112291,Cossham Street,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.45
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.1
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.34
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.6
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.06
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.32
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.45
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,30.8
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.56
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.61
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
