Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.78
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.25
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.02
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.6
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.3
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.4
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.83
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,30.7
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
112291,Cossham Street,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.32
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.87
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.28
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.0
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.5
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.02
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.21
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.81
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
112291,Cossham Street,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.29
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.96
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.83
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.2
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.08
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.56
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,30.4
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.34
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.16
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
112291,Cossham Street,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.69
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.81
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.2
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.2
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.96
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.59
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,30.3
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.12
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
112291,Cossham Street,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.95
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.43
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.9
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.37
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.55
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,30.1
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.65
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
112291,Cossham Street,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.26
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.67
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.92
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.6
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.06
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
112291,Cossham Street,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.06
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.35
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.55
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.3
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.95
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.76
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.49
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
112291,Cossham Street,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.01
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.8
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.43
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.2
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.88
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.58
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,29.7
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
112291,Cossham Street,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.82
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.8
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.66
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,67.9
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.8
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.69
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.13
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,29.6
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.75
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
112291,Cossham Street,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.29
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.88
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.17
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,63.1
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.4
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.05
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.01
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.67
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,29.5
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.57
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
112291,Cossham Street,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.85
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.81
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.06
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.5
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.25
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.53
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.84
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.31
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.83
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.82
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
112291,Cossham Street,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.9
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.73
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.58
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,52.7
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.6
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.62
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
