Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.08
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,29.2
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.16
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
112291,Cossham Street,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.18
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.62
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.24
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.94
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.3
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.04
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,29.2
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.39
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
112291,Cossham Street,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.35
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.15
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.89
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.24
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.82
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.39
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.08
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
112291,Cossham Street,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.74
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.28
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.72
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.28
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.57
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.76
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.9
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.93
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.86
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
112291,Cossham Street,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.86
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.1
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.37
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.3
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.7
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.42
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.33
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
112291,Cossham Street,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.24
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.56
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.84
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.14
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.65
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.83
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
112291,Cossham Street,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.94
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.35
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.77
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.9
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.49
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.33
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.6
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
112291,Cossham Street,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.22
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.59
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,57.7
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.8
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.4
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.96
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.6
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.64
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.82
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
112291,Cossham Street,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.96
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.81
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.53
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.4
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.23
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.94
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.65
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.05
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,29.0
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
112291,Cossham Street,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.61
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.12
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.37
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.6
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.25
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.5
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.73
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.24
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
112291,Cossham Street,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.21
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.74
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.03
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.2
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.22
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,29.1
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.08
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
112291,Cossham Street,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.99
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.17
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.93
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.5
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.8
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.67
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.77
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,29.2
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.52
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.54
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.74
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
