Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
112291,Cossham Street,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.47
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.2
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.27
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.2
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.23
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.64
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.0
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.03
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.61
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,29.2
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.93
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
112291,Cossham Street,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.33
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.48
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.21
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.5
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.51
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.65
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.95
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.38
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
112291,Cossham Street,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.5
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.21
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.9
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.05
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.32
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,29.3
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.18
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
112291,Cossham Street,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.48
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.42
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.3
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.99
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.01
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.45
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.98
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
112291,Cossham Street,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.1
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.43
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.0
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.0
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.28
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.26
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,29.4
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.37
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
112291,Cossham Street,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.81
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.14
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.51
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.13
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,29.5
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
112291,Cossham Street,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.8
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.24
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.13
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.42
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,29.5
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
112291,Cossham Street,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.83
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.87
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.5
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.85
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,29.6
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
112291,Cossham Street,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.92
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.28
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.08
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.05
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,29.7
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
112291,Cossham Street,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.62
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.1
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.46
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,67.4
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.3
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,29.8
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.18
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
112291,Cossham Street,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.43
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.08
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.82
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.71
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.7
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,29.9
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
112291,Cossham Street,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.14
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.61
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.07
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
