Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.27
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,30.0
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
112291,Cossham Street,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.6
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.04
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.59
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,30.1
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
112291,Cossham Street,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.31
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.78
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.18
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.23
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,30.2
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
112291,Cossham Street,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.03
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.91
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,30.3
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
112291,Cossham Street,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.77
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.6
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.07
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.98
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.47
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,30.4
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
112291,Cossham Street,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.07
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.11
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,30.5
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
112291,Cossham Street,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.92
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.55
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.67
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,30.6
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
112291,Cossham Street,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.11
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.13
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.83
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.8
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,30.7
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
112291,Cossham Street,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.71
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.74
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.05
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,30.9
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
112291,Cossham Street,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.15
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.56
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.76
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.86
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.6
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,31.0
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
112291,Cossham Street,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.14
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.74
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.08
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.14
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,31.1
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
112291,Cossham Street,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.42
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.01
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.9
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,31.2
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
