Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
112291,Cossham Street,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.86
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.37
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.03
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.62
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,31.3
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
112291,Cossham Street,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.68
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.94
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.85
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.92
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,31.4
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
112291,Cossham Street,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.7
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.15
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.27
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.85
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.0
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,31.5
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
112291,Cossham Street,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.9
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.87
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.95
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,31.6
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
112291,Cossham Street,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.15
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.45
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.74
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.44
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.89
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.8
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,31.8
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
112291,Cossham Street,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.08
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.77
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.39
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.63
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.7
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,31.9
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
112291,Cossham Street,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.6
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.45
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.13
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.29
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,32.0
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
112291,Cossham Street,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.52
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.33
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.57
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,32.1
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
112291,Cossham Street,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.77
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.48
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.99
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.05
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,32.2
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
112291,Cossham Street,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.2
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.65
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.07
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,32.3
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
112291,Cossham Street,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.77
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.02
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,32.5
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
112291,Cossham Street,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.47
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.41
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
