Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.44
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,32.6
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
112291,Cossham Street,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.84
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.41
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.82
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.73
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,32.7
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
112291,Cossham Street,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.22
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.49
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
112291,Cossham Street,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.05
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.82
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.24
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.69
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.6
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
112291,Cossham Street,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.57
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.87
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.92
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.89
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
112291,Cossham Street,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.56
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.52
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.2
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.95
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
112291,Cossham Street,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.95
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.24
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.0
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,37.5
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
112291,Cossham Street,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.83
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.26
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.52
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.5
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.44
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,37.6
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.1
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
112291,Cossham Street,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.99
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.47
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.47
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.6
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.55
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,37.6
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.84
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
112291,Cossham Street,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.53
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.15
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.02
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,37.7
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
112291,Cossham Street,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.18
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.73
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.75
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.49
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.4
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
112291,Cossham Street,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.57
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.5
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.22
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.6
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,37.9
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
