Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
112291,Cossham Street,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.42
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.42
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.7
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.99
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,37.9
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
112291,Cossham Street,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.7
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.94
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.06
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.22
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.35
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,38.0
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
112291,Cossham Street,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.66
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.82
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.75
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.18
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.3
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,38.0
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.67
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
112291,Cossham Street,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.22
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.05
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.06
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.4
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.2
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.16
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
112291,Cossham Street,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.39
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.16
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.93
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.2
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.35
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.54
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.22
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.68
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.17
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.72
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
112291,Cossham Street,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.81
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.86
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.36
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.9
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.24
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.32
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.89
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.57
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.26
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
112291,Cossham Street,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.93
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.26
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.55
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.84
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.83
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.46
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.82
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.69
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.39
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
112291,Cossham Street,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.57
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.74
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.37
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.7
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.8
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.36
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.9
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,38.4
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.31
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.64
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
112291,Cossham Street,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.13
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.06
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.17
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.4
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.5
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.8
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.74
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.56
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.32
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.65
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,38.4
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.26
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.03
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
112291,Cossham Street,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.24
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.44
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.41
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.7
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.2
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.85
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.12
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.89
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
112291,Cossham Street,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.53
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.04
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.46
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.5
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.8
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.5
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.88
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.64
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.06
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.13
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.67
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
112291,Cossham Street,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.6
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.46
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.85
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.0
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.4
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.8
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.55
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
