Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.23
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.72
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.21
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.81
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
112291,Cossham Street,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.06
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.67
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.75
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.0
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.0
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.98
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.76
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.69
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.59
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.59
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.23
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.93
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.35
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
112291,Cossham Street,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.09
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.98
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.24
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.8
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.1
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.62
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.06
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.21
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.72
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.81
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.47
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.41
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.52
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
112291,Cossham Street,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.23
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.56
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.49
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.7
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.7
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.62
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.22
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.78
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.94
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.03
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.8
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.36
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.4
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
112291,Cossham Street,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.5
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.3
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.88
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.8
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.5
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.29
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.67
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.23
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.7
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.21
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.04
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
112291,Cossham Street,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.93
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.58
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.11
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.7
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.8
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.84
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.24
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.55
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.97
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.45
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.89
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.43
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.95
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
112291,Cossham Street,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.07
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.72
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.2
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.0
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.0
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.8
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.23
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.93
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.3
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.55
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.48
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.5
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.74
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.17
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
112291,Cossham Street,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.37
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.12
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.53
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.8
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.9
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.41
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.06
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.1
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.41
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.23
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.71
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
112291,Cossham Street,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.51
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.27
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.78
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.8
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.2
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.5
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.89
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.11
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.3
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.49
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.54
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.91
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.79
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.6
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
112291,Cossham Street,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.87
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.19
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.47
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.8
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.5
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.6
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.16
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.47
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.0
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.33
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.5
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.23
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.3
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.3
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.51
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.91
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.88
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
112291,Cossham Street,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.75
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.38
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.09
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.4
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.3
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.83
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.19
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.77
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.9
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.1
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.05
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.89
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.47
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.53
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.3
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
112291,Cossham Street,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.64
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.71
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.65
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.3
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.26
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.04
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.23
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.2
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.1
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.53
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.93
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
