Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.18
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.45
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
112291,Cossham Street,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.3
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.32
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.6
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.9
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.51
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.06
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.28
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.84
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.12
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.31
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.76
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.34
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
112291,Cossham Street,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.65
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.2
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.03
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.5
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.9
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.85
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.5
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.9
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.66
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.14
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.04
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.76
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.51
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
112291,Cossham Street,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.08
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.14
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.48
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.5
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.6
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.83
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.65
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.5
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.58
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.57
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.15
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.29
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.34
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
112291,Cossham Street,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.26
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.43
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.7
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.9
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.15
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.94
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.25
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.01
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.14
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.75
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.69
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
112291,Cossham Street,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.6
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.27
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.8
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.7
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.7
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.98
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.32
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.4
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.5
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.21
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.14
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.5
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.47
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.33
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.07
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
112291,Cossham Street,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.87
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.21
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.3
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.7
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.9
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.9
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.44
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.55
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.32
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.93
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.8
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.22
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.55
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.19
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
112291,Cossham Street,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.04
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.58
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.4
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.2
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.2
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.88
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.7
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.78
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.3
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.22
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.59
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.14
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.52
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.18
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
112291,Cossham Street,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.78
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,29.16
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.96
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,70.2
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,119.8
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.5
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.39
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.96
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.6
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.68
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.69
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.73
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.85
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.97
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
112291,Cossham Street,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.49
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.12
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.91
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.1
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.0
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.3
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.1
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.99
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.22
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.78
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.3
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.3
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.45
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.12
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.2
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.9
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,38.4
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.72
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.61
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.15
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
112291,Cossham Street,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.14
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.65
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.12
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.8
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.2
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.7
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.82
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.38
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.53
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.2
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.23
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.59
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,38.4
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.07
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.92
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.83
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
112291,Cossham Street,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.45
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.97
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.37
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.5
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.6
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.62
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.91
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.32
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.8
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.8
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.07
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.81
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.83
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.91
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.4
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
112291,Cossham Street,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.34
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.95
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.17
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.7
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.1
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.7
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.87
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.56
112291,Cossham Street,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.75
